Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
