Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,23.0
