Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
