Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
