Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
