Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
