Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
