Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
