Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
