Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
