Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
