Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
