Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
