Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
