Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
