Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
