Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-06T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
