Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
