Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,N Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
