Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,26.9
