Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
