Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,N Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-05-08T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
